Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98715
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.32589
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9855
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,132.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,132.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,132.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,72.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,75.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9881
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99725
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93655
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98056
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87628
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91958
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,258.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,258.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,114.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,115.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,219.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,222.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97888
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.29909
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96985
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,111.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,111.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,111.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98172
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99722
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96429
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97934
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97967
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94263
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.47
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.34
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,252.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,253.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,104.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,104.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,208.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,212.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9664
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.30449
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97787
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,96.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,96.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99503
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9736
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,81.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,81.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96185
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96149
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85769
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97018
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.8
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,246.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,247.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,106.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,106.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,173.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,174.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96054
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.33748
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99408
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,88.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,89.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,101.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,101.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95944
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99606
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9714
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98642
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96179
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98041
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,78.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91785
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99716
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91446
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
