Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96979
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98962
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,182.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,182.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,73.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,201.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,201.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95727
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.27944
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90732
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,74.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9718
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99716
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96915
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96548
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90793
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97186
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96576
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88492
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,168.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,168.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,76.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,77.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,128.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,128.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92078
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24654
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94958
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99799
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95129
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90695
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97354
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87384
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94208
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87961
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,139.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,139.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,65.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,65.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,136.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,147.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90851
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.20134
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96115
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97809
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99854
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98004
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96637
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88647
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96197
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99365
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92309
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96411
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,154.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,157.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,77.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,77.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,150.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,151.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93854
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.05486
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87317
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83908
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95633
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
