Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98096
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94281
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96283
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95795
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94479
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88812
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,126.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,126.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,126.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,127.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93518
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.12123
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84622
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85962
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94278
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98154
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90457
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9743
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,84.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96915
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94473
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96112
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,171.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,172.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,38.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,132.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,132.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-82.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91556
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.07051
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94147
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.82
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85992
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97058
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97635
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92447
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.961
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96283
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9241
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79275
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,119.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,120.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,47.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,47.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,121.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,121.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89499
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.20732
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86624
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74188
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94394
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96536
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9585
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94592
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.953
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9559
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91562
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89603
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,106.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,106.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,104.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,104.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94211
