Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.15007
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91244
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77804
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97861
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9808
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88916
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92779
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94342
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88202
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8706
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83301
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,94.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,99.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,48.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,107.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,107.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86099
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.15718
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88009
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8508
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92688
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96036
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89984
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89178
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95422
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94455
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92187
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8649
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,91.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,91.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,108.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,108.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87961
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.13359
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91418
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68496
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92435
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8233
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87396
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93542
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94122
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9675
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9017
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87427
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,95.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,95.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,39.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,39.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,90.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,92.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8996
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.09837
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89535
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69461
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94287
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84744
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95041
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9433
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96149
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.32
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87863
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84939
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83478
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
