Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,102.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,102.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,101.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,101.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-80.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92413
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.06526
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91211
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68576
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91608
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84283
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86609
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95795
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95654
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90875
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96304
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85263
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,96.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,96.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,97.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,97.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88522
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.17986
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89282
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86072
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93475
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90542
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84256
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94723
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95795
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97424
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95746
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88525
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,101.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,103.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,98.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,98.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86618
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.20098
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87152
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63464
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92157
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89035
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92773
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9639
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90585
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92099
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.837
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,82.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,82.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,51.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,51.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,97.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,97.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90933
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.17174
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89093
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7048
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97049
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88214
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91003
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94385
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96237
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
