Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95059
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93112
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85312
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,92.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,92.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,98.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,98.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91177
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.19579
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86618
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8443
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9527
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88464
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88174
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94101
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95962
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98532
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9028
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88202
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,103.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,103.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,96.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,98.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86761
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.06502
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94339
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85861
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91687
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91858
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85919
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96555
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89776
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91324
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84384
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,86.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,86.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,47.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,47.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,134.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,134.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89306
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.02565
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8978
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59335
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92792
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96896
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86838
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9603
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97845
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97058
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93356
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82806
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,90.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,90.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,42.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,42.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,123.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,124.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8703
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.03423
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86423
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65039
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95584
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81778
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
