Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87292
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95715
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95108
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91745
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79464
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,95.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,95.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,96.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,96.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-73.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89892
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.07134
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82834
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84457
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95401
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86905
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90011
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97226
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94372
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83023
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91702
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84277
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,92.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,92.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,50.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,96.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,97.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9028
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.13106
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93478
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67346
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99567
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96411
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92584
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93433
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95032
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87155
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9483
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78372
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,89.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,89.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,109.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,109.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90509
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.09224
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87082
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64123
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95004
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94089
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8876
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95142
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95297
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.82
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92175
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95392
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83157
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,89.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,92.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,43.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,97.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,97.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91916
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.04353
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88193
