Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69677
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95575
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90838
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87927
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95172
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96155
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83706
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95645
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8706
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,94.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,94.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,97.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,97.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-171.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9201
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.07912
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91998
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,56.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86459
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89877
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86755
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96628
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96536
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85724
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94479
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8136
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,99.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,99.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,60.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,60.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,99.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,100.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,86.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92547
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.04598
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92709
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,60.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.68
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66458
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.965
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85983
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88592
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95981
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97098
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93671
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96106
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81653
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,103.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,104.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,109.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,109.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,83.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9259
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.11302
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93494
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,59.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73407
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9566
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95285
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89908
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96173
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87863
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7969
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
