Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,113.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,114.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,62.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,110.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,112.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93472
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22621
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93771
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,64.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69601
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96817
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89355
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8804
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97049
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95923
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86593
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91818
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89349
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,103.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,104.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,55.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,113.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,113.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,16.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9202
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.11785
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89136
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,61.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91028
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94833
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9635
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89044
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97531
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96176
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91785
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95846
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81738
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,110.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,113.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,53.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,110.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,110.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-62.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92047
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.03694
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8742
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.68
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65997
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96039
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92761
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97876
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9776
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97327
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94907
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95209
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95264
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,132.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,133.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,61.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,61.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,133.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,133.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,129.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91916
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.07433
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88507
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,60.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65197
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95627
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97296
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91525
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96585
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95435
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
