Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86545
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93384
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93939
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,103.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,103.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,52.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,117.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,117.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93164
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.04063
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89957
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,59.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72018
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94141
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9386
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91852
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94604
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95322
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96051
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93686
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90747
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,107.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,108.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,107.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,107.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94028
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.1115
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88931
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86764
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9245
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96283
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91797
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96661
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95639
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92325
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92416
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,121.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,127.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,45.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,111.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,111.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-61.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9169
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16588
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85354
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,59.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62976
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98691
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93552
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90378
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95254
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94885
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92056
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89783
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95654
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,102.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,102.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,54.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,114.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,114.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91958
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.12465
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85516
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66766
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96707
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
