Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87192
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96472
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96634
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95276
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9014
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91025
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,103.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,107.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,63.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,116.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,116.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97321
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.14656
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82232
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,102.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,103.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7499
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90646
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89398
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92166
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96808
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97772
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90939
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87304
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,159.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,159.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,53.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,114.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,114.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97848
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.12096
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87716
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,104.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,105.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.82
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86114
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94205
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95639
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91394
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93237
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86508
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8804
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94177
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80633
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,152.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,153.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,89.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,89.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,61.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92242
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.11214
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89676
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,61.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68463
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94824
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90991
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92145
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98025
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92569
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95322
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89746
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87475
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,110.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,111.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,65.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,66.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,99.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,99.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95178
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.10311
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90588
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
