Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,69.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73535
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95389
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97678
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88385
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98511
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91736
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95734
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94202
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89618
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,121.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,121.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,68.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,68.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,105.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,105.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.93
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93783
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.15325
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90585
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,71.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79077
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9523
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8901
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97525
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95746
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92944
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86175
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9003
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,121.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,121.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,68.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,69.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,111.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,113.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93451
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.19991
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.935
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,70.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90469
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96899
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94971
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94052
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97617
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94214
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96176
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90692
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89361
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,137.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,140.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,62.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,113.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,114.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95001
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.26473
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9581
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,85.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88879
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96741
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94479
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95416
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96359
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98038
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,81.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95294
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95047
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91617
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
