Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,152.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,152.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,64.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,65.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,162.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,162.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95468
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.13442
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94961
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,78.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93509
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95541
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97235
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95666
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,107.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97153
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95029
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88544
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,167.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,172.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,66.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,66.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,182.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,183.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96103
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.25972
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91113
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,95.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,96.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91641
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95657
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95309
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96402
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91186
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97559
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9762
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97082
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93854
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,189.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,189.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,62.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,150.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,150.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97815
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16316
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90402
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,137.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,138.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,137.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82104
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97479
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94015
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91098
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,101.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90881
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98666
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90201
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,201.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,201.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,79.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,79.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,176.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,176.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,58.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97473
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.04448
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92496
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,108.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,108.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83548
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96921
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9396
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9754
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94549
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,109.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
