Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96478
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93997
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9595
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,192.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,193.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,61.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,61.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,193.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,193.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97662
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.18309
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89975
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,123.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,124.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,123.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81759
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96262
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96728
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97116
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97861
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9783
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95547
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97824
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,209.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,209.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,125.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,126.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,169.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,169.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95599
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.34383
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94665
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,94.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,95.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85058
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98364
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98434
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96045
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95605
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,91.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96384
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93506
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97147
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,177.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,178.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,73.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,74.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,199.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,200.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96628
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.20772
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94278
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,111.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,112.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,112.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84787
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96265
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97195
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97198
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,130.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,130.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89462
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95636
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95096
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,198.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,199.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,80.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,80.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,235.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,236.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97186
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.33904
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95306
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,109.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,113.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88034
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96826
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
