Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96289
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97827
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97388
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,74.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95404
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96582
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,248.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,251.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,103.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,104.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,182.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,183.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-63.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9809
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21318
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92508
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,135.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,138.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,137.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89371
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97238
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94556
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96329
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94098
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97281
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94958
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96472
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,246.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,249.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,77.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,77.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,151.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,152.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96487
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.25814
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93201
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,114.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,115.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,115.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89184
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96945
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98886
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97775
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94955
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,92.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93753
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97339
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,208.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,210.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,134.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,134.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,178.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,179.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97082
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.27108
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94113
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,127.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,128.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,127.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8782
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97253
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97537
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96307
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96814
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97375
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,80.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9621
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9758
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,219.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,220.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,99.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,99.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,191.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,191.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97311
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.25826
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9779
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
