Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,126.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,127.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,127.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,75.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96143
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96844
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99014
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95041
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96396
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,82.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98154
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9566
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,240.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,240.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,132.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,133.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,202.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,202.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97333
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.2737
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94043
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,134.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,134.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,134.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96542
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97485
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97613
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96243
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96765
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91089
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93286
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97162
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,248.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,248.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,101.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,102.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,183.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,191.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97678
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.39223
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98605
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,136.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,137.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,137.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,93.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,94.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,80.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98111
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95572
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98041
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,89.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95361
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97394
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96817
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,307.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,312.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,97.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,97.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,256.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,256.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97513
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.32268
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97092
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,142.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,142.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,142.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9671
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9801
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96857
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97769
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,86.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97162
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95398
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98187
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
