Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,282.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,282.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,94.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,94.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,217.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,218.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97931
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.29528
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97089
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,148.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,148.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,148.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,64.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97739
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98599
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95178
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96567
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96609
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95367
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93707
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96545
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96439
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,264.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,264.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,80.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,80.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,183.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,183.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97769
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.26406
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9845
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,145.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,146.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,99.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,99.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98587
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97049
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95874
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97076
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98218
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,85.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95746
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95184
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9744
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,277.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,277.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,93.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,94.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,258.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,267.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97217
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.27959
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98456
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,136.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,136.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,136.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,91.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,92.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98862
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96945
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93472
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,68.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97122
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96387
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98151
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,89.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98245
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96451
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,297.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,300.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,83.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,83.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,239.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,239.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98499
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.31719
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98645
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,171.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,173.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,172.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,104.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,107.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98917
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99689
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98947
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94202
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96753
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,91.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
