Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93072
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97498
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.61
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.39
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,297.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,298.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,131.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,131.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,277.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,280.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97479
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.2585
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9693
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,136.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,136.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,136.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,66.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97507
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96158
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94824
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98087
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98633
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,116.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,116.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9664
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97568
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,273.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,274.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,105.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,105.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,243.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,246.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98428
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.23995
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95633
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,165.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,169.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,167.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97546
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98065
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93735
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94638
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97848
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,84.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97839
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9754
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.03
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.03
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.91
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.95
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,292.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,297.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,120.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,121.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,202.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,202.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97501
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.28215
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95483
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,131.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,131.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,131.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97726
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95572
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95822
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97043
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98422
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,97.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99191
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97195
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.22
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.91
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.95
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,304.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,313.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,114.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,115.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,220.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,222.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97485
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.35338
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95157
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,133.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,133.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,133.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97559
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9863
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
