Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95142
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97754
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,83.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89819
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.39
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.7
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.77
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.84
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,279.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,279.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,104.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,104.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,224.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,228.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98199
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.33916
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96756
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,153.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,153.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,153.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97272
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98721
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97809
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98309
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,78.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,87.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.72
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.36
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.67
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.72
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,317.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,318.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,112.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,112.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,222.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,225.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98093
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.38131
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97284
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,149.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,153.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,151.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,57.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97885
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96381
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98279
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97937
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,86.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,80.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93814
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99094
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,288.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,300.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,171.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,174.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,205.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,206.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-52.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97269
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.34997
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98865
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,124.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,125.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,124.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,90.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,90.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99054
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9917
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95895
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,75.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97531
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97543
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98032
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,82.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95511
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.11
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,281.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,281.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,133.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,133.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,272.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,272.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,21.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98471
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.28353
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9888
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
