Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,149.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,150.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,149.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,90.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,91.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97443
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96655
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96414
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97818
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98544
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,97.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92831
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97873
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,263.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,265.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,125.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,125.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,267.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,268.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97635
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.37343
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97949
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,129.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,130.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,129.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,67.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97888
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99875
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98306
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,74.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97934
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,96.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96924
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97226
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.95
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.3
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.34
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.11
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.17
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,298.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,304.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,145.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,146.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,239.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,240.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98532
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.30309
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98141
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,150.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,151.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,151.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,83.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9671
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98587
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,81.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,77.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,96.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9632
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97946
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.47
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,301.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,302.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,166.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,167.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,268.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,269.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98309
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.35686
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96124
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,137.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,137.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,137.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98511
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98474
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98584
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,121.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,121.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94324
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.14
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.27
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.92
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
