Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,293.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,293.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,179.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,179.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,288.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,289.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97433
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.40887
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99191
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,123.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,129.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,128.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,117.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,122.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99136
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96298
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97174
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,89.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,89.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,102.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,103.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95584
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98364
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.53
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.23
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,318.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,324.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,115.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,115.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,320.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,325.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98856
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.39516
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98325
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,206.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,209.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,207.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,92.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,95.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97449
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95666
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93835
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97577
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,99.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,99.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,82.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96274
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97024
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.42
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.61
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,374.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,378.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,95.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,95.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,268.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,270.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98672
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.23439
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98425
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,176.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,176.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,176.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,98.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,102.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97971
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96683
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95962
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97327
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98151
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,81.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92737
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98904
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.41
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,324.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,324.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,95.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,96.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,273.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,278.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98218
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.28005
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98505
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,155.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,155.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,155.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,95.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,95.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95966
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95798
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95395
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98523
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96771
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,75.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,139.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,139.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
