Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.98
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.59
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,303.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,304.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,104.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,105.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,313.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,313.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98218
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.39294
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99072
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,148.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,154.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,151.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,115.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,118.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,118.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97998
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94717
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98425
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98468
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96979
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,150.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,150.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,150.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97354
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.47
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.55
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.39
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.47
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.95
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.02
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,336.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,341.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,90.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,91.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,353.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,356.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98322
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.28707
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98801
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,150.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,155.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,152.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,106.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,109.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96997
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98318
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97812
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,188.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,188.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,188.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97781
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.58
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.55
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.66
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.66
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,337.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,342.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,125.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,130.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,379.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,382.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97589
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.29717
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99097
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,121.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,122.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,107.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,108.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,108.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97372
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96274
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97763
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,93.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,105.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,152.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,153.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,152.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97861
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.98
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.52
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.77
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.78
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,324.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,337.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,120.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,120.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,346.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,346.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97482
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.35854
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97922
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,125.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,126.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,126.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,71.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93768
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,87.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
