Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,143.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,144.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,148.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,148.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.8
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.84
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.83
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.86
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.92
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,99.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,419.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,421.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,420.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,131.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,131.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,308.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,308.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98795
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.30819
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99487
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,162.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,163.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,163.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,128.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,130.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,129.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97848
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9599
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92612
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97861
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,117.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,123.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,154.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,157.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,155.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.28
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.36
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.17
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.22
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.47
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.48
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,88.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,362.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,368.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,112.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,112.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,375.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,379.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98715
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.26171
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98929
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,168.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,169.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,169.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,91.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,91.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92422
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95514
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94446
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,81.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,119.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96768
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,300.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,301.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,108.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,109.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,301.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,302.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98651
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.30013
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98907
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,164.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,165.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,164.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,92.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,94.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92215
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96539
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98099
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98712
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97757
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,117.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95984
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,106.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.14
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.17
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,273.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,274.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,92.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,93.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,349.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,351.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95859
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.25499
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9938
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
