Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,98.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,99.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,116.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,117.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,117.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97211
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96439
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97278
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98712
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,163.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,163.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,163.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94745
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.03
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,96.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,202.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,204.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,120.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,121.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,410.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,412.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,411.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97229
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.17345
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99426
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,121.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,122.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,122.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,117.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,117.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93146
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94931
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9902
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98694
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98471
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,104.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95431
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.59
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,237.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,237.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,95.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,95.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,333.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,333.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96988
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16326
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99036
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,110.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,110.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,84.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92786
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93481
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89603
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97894
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,101.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98242
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99802
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,215.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,215.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,149.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,150.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,267.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,267.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97733
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.19817
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99207
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,127.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,127.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,127.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,94.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,95.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92642
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98688
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85992
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86593
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,72.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,92.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98288
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93387
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
