Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,252.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,252.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,59.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,60.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,252.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,255.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96664
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24346
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98645
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,101.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,101.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,78.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91006
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91308
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84897
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96353
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,91.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9812
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95193
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.7
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.92
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,211.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,217.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,77.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,77.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,216.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,217.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96338
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16405
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97006
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,97.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,105.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90106
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94257
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90054
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9042
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98019
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98459
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95309
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92642
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,225.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,234.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,167.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,167.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96472
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.14861
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98175
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,95.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,95.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91891
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94159
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90713
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96786
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,98.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96976
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91379
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96606
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,203.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,210.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,66.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,67.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,210.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,210.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,91.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93481
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16994
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98227
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,69.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9555
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93668
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8923
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96982
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97827
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97232
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
