Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94394
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90213
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97504
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,155.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,157.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,80.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,80.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,179.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,180.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9769
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.20873
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9826
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,102.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,107.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,64.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94467
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97229
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93344
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97162
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89969
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95966
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92798
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91318
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,193.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,198.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,55.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,157.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,157.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96048
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.20876
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98361
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,88.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,88.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,64.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97595
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9227
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8815
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97372
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93497
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94351
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96875
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94369
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97116
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,186.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,186.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,160.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,168.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95731
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.12786
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97601
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,86.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93307
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98059
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91098
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96884
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95743
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97574
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87601
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9487
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95932
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,161.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,161.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,71.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,72.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,158.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,160.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96558
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.25609
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99097
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,94.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,96.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,84.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,84.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76104
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87051
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
