Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97784
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97409
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97455
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93317
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96081
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,182.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,184.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,87.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,87.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,194.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,199.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94937
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16094
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97198
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,77.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9194
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98087
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75406
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97507
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94376
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9378
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83374
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91757
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95383
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,149.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,149.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,73.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,73.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,139.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,140.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,17.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93335
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.23952
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98218
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,64.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,61.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90268
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73629
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77923
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97763
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96429
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96774
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95816
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91531
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96652
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,145.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,146.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,63.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,63.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,172.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,172.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,66.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95499
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.20027
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98364
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,73.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,65.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87897
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71295
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92276
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96811
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93939
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96942
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96292
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9469
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,170.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,171.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,63.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,63.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,159.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,159.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97031
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.08995
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95984
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
