Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,97.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,97.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.07
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70397
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98053
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71197
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93747
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96472
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94791
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88425
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98135
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,182.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,182.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,57.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,58.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,147.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,148.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97433
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.1465
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97516
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,103.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,104.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94067
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78186
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60082
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98306
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97556
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98193
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,79.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92206
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91373
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95492
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,197.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,203.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,63.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,64.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,169.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,169.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93002
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21053
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97009
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,66.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96439
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96997
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92074
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94311
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95981
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97937
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78427
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93332
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,139.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,139.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,71.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,72.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,185.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,185.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95279
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.11434
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97671
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,75.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9505
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97797
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56719
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90567
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93201
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97015
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96738
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97897
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
