Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,147.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,147.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,72.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,72.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,176.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,176.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,19.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95065
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.07976
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98468
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,71.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,75.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95871
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38494
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91464
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95898
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97186
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,107.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95987
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90774
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,161.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,161.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,63.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,63.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,239.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,240.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95761
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21251
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97766
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,82.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95306
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55953
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90173
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94195
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94366
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9783
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80502
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91296
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,149.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,150.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,56.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,207.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,207.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96033
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.06896
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98001
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,76.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,66.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6694
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60366
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85376
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96863
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71954
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95898
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97534
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97327
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99692
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,90.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,149.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,150.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,46.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,210.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,210.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94391
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.12874
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97012
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,74.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95898
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34078
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39507
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82464
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86923
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9791
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
