Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77487
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90991
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.28
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.22
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,129.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,129.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,40.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,40.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,186.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,189.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9649
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.25771
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96603
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,90.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,90.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96133
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91324
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4352
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87057
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93545
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94903
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73693
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97339
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,146.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,146.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,67.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,68.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,161.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,169.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96164
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.26851
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98346
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,87.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,67.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96515
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97485
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89969
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88608
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97855
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98441
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9227
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96262
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.61
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.39
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,156.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,157.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,91.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,91.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,200.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,205.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,42.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94736
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.19905
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97635
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,72.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,57.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94818
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65258
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96606
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98346
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98172
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,71.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65515
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96979
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.55
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,131.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,133.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,112.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,113.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,182.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,182.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98334
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22188
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97818
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,111.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,112.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,112.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94778
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91266
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92703
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
