Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93985
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82852
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9805
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.50225
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96985
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97656
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,168.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,168.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,188.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,188.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.979
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.23018
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97906
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,113.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,114.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,114.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,67.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,76.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94864
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88663
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83865
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96716
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9429
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96609
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97366
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97278
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.52
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.72
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,200.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,201.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,61.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,174.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,184.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99307
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.26052
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98267
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,167.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,167.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,167.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,69.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96405
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80545
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60174
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96359
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89923
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9249
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91516
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97842
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98749
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.3
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,246.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,247.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,60.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,60.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,158.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,158.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98746
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.18807
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95682
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,129.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,130.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,130.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89297
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97696
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78885
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8746
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94897
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,83.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.51653
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97983
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97363
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,234.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,235.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,72.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,135.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,136.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97574
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16219
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9555
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
