Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,106.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,107.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86877
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9332
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8392
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96768
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86847
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,83.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88788
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97827
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97034
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,215.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,216.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,86.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,87.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,115.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,118.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9715
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.10707
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95837
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,78.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87295
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.1046
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36663
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96847
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97797
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87588
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.37563
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98004
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,139.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,140.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,82.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,83.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,148.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,148.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-113.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97366
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.10234
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93982
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,92.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,96.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97177
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54849
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49419
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96759
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97958
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95932
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95605
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.952
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,183.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,187.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,76.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,76.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,141.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,146.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96796
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.23964
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96359
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,87.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97635
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87704
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94788
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97397
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96527
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,93.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.4623
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
