Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,177.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,178.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,87.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,88.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,204.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,205.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97449
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22576
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97943
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,84.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96622
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82287
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97131
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94437
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97476
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.34456
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,164.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,164.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,126.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,126.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,211.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,211.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98587
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16515
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97675
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,108.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,109.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,61.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96783
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90829
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98047
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90863
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98093
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2979
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,194.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,194.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,100.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,100.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,246.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,255.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97516
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.19832
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96237
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,93.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80099
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91952
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96423
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87131
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94736
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9779
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-79.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14235
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95413
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.991
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,131.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,131.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,61.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,62.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,194.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,194.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96362
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.19838
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97559
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,73.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,73.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89545
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90112
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96905
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97983
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83749
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97696
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
