Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0294
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96139
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,147.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,148.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,208.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,208.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,32.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97659
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.20897
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97409
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,87.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,88.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84424
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90628
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97842
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94461
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9798
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98175
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75525
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95956
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,142.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,142.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,98.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,99.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,177.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,177.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98151
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21297
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9841
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,98.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,98.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,67.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92969
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93121
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94678
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96292
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98441
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32979
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97845
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94015
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,155.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,155.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,100.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,105.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,188.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,188.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97537
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22924
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,99.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,100.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,74.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92517
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91418
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9509
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9805
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95904
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.41692
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97201
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97757
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,173.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,177.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,81.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,81.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,180.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,181.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94672
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24709
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98987
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,71.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,89.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,90.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95233
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97906
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
