Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95297
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,93.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27297
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98383
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,164.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,169.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,115.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,115.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,248.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,252.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94403
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.14583
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96658
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,69.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9671
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9834
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98242
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9581
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98456
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-72.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18041
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93491
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94891
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,165.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,166.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,84.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,89.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,192.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,204.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95737
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.17415
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96374
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,81.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97305
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9686
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94119
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97653
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98315
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,133.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,134.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74343
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8931
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95901
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,165.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,165.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,75.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,75.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,224.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,224.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,33.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95795
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.23574
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9747
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,86.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93573
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96887
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95993
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96109
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94284
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,115.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,115.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88559
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94763
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,183.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,187.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,57.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,57.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,213.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,214.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96625
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.19432
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93304
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
