Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,90.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9548
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97583
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98483
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95453
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95465
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9039
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9238
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,196.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,207.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,62.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,62.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,163.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,164.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96582
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.18361
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96771
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,83.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,84.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89126
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88495
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98154
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96649
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97556
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97159
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,198.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,198.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,81.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,81.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,160.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,161.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94434
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.10301
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97153
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,76.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7901
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96332
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95969
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96295
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88501
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,96.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67254
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97217
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,136.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,137.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,95.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,95.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,198.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,200.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95242
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.12056
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98077
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,75.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,65.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80267
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90497
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96555
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93347
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97485
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.57873
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96933
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88934
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
