Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,130.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,135.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,72.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,72.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,151.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,152.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,68.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96866
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21184
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99353
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,89.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,89.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,99.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,99.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98624
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94784
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96167
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97687
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93857
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95508
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8504
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93875
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93832
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,192.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,193.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,192.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,192.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96378
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.10137
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9895
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,100.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,100.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,81.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,82.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88342
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9498
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93878
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91238
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9794
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62658
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92383
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95679
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,180.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,181.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,201.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,202.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-86.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96066
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.1469
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9957
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,84.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,113.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,114.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,114.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81234
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95813
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95306
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97089
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,98.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78991
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91583
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96884
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,158.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,159.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,73.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,74.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,259.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,260.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98724
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.33974
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99289
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,141.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,142.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,142.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,101.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,101.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89294
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97134
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97159
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98221
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88144
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96878
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
