Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94269
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93384
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,226.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,234.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,92.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,92.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,212.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,213.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.30239
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99664
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,99.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,99.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,128.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,128.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,128.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97525
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92392
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98325
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,99.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,80.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96704
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,280.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,281.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,116.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,117.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,283.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,284.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96371
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.23235
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99286
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,87.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,95.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,98.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,98.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96741
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99741
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97678
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93848
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96072
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,74.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96634
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99927
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92136
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,112.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,212.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,220.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,181.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,181.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,192.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,196.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97147
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.30971
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99277
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,98.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,98.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,87.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,92.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96423
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99686
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98013
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98111
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96573
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97028
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98199
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96985
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95392
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,201.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,202.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,95.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,96.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,195.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,201.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95666
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.18489
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98968
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,77.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,83.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,84.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98526
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.75
