Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98087
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92721
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97278
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87613
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94903
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,210.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,211.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,89.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,89.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,202.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,204.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97144
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24602
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98279
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,100.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,100.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,69.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98041
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98038
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97494
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9808
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94791
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93109
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91061
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90588
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,193.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,194.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,73.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,153.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,155.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95962
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.32436
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96716
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,82.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99667
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97565
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96625
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95837
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94482
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96603
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92663
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,215.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,215.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,95.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,95.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,141.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,142.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96072
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.15142
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98499
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,77.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95035
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97644
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97961
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96573
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96475
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9986
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93292
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,161.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,162.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,160.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,168.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,172.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,173.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95984
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.17888
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97577
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
