Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,80.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95782
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96628
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88101
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89401
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98025
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88556
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96368
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,134.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,135.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,69.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,74.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,164.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,164.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,21.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91052
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.20272
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9509
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9805
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98334
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95068
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90304
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96735
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98141
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96582
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9779
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,143.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,146.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,60.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,60.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,141.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,142.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9632
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.118
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96771
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,75.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98209
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99692
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97559
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97012
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88614
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96744
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93307
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93668
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8732
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,162.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,163.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,64.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,133.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,133.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95547
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.26284
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91138
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,64.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97931
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99771
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97302
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8587
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93313
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97406
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88592
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93072
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83645
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
