Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,128.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,129.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,68.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,69.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,137.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,146.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87304
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.18325
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93429
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99692
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9801
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97467
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9722
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90814
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92959
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90451
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,153.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,154.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,80.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,81.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,159.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,159.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,44.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9082
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.10384
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92343
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90756
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96582
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94803
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84594
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95795
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96442
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96509
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93747
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8627
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,105.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,108.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,53.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,53.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,112.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,113.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90402
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.03096
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96622
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75698
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93869
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97284
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93091
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9592
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94931
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92789
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9559
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,142.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,142.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,39.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,139.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,139.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94839
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.02632
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90426
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,62.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80069
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97122
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97876
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93912
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96081
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93417
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
