Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88757
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94012
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88376
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,106.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,106.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,103.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,103.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.68
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92663
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.13576
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89346
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77163
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9783
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86966
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97366
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98297
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,73.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86929
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92749
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89197
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,87.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,87.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,65.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,65.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,139.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,139.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.858
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.13668
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9108
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79312
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9595
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90863
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.978
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93664
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92615
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93198
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8714
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,85.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,85.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,62.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,62.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,108.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,108.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,48.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90231
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.17659
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95129
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7651
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96976
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98245
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84689
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95068
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83481
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9136
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92438
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,90.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,90.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,66.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,67.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,125.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,128.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9042
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.08565
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90942
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8006
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95789
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95193
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
