Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95102
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95084
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93063
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9039
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88623
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87347
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,95.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,95.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,91.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,91.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85275
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.13234
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9346
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77163
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94903
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96027
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87149
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94467
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96338
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95242
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85171
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78384
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,84.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,85.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,105.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,105.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92621
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.00273
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91788
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79852
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93393
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88373
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86041
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95636
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94333
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88629
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93082
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8746
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,90.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,90.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,97.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,97.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-68.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87979
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.07869
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94214
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78769
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95019
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92117
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8782
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95355
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94791
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9303
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91138
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86914
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,84.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,84.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,45.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,98.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,98.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86386
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.1209
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94876
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
