Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7825
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95752
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93179
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86072
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95044
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88949
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92471
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91958
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,80.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,80.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,102.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,102.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89868
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.11644
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89435
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81848
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93951
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95883
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84613
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94232
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9451
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92844
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84112
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,86.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,86.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,65.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,65.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,92.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,92.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-139.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92471
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.15673
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8186
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77755
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95755
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92026
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86523
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95572
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80667
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92621
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75726
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,87.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,88.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,58.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,58.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,95.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,95.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92065
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.08919
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83474
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83627
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94891
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96558
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87787
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96518
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8511
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94281
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79095
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
