Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,84.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,84.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,62.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,106.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,107.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88763
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.09877
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82443
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73754
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94876
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94809
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88592
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96127
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96277
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88598
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89282
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78589
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,81.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,82.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,104.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,104.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8851
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.05116
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86551
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78445
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90988
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92468
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81518
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94952
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95282
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90298
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89953
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86062
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,84.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,84.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,44.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,96.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,96.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92694
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.08452
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89157
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73312
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94311
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92969
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85797
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92142
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96295
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89749
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89941
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84118
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,92.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,92.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,99.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,100.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-154.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92258
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.04067
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88586
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7825
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94672
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92218
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85357
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.922
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96051
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.82
