Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93313
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93741
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83239
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,91.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,92.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,100.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,100.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90213
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.05965
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86108
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77063
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94125
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95557
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82165
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9574
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95431
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9584
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93542
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.789
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,86.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,86.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,96.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,96.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-103.93
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89886
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.08516
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93579
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72201
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96149
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97855
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8146
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93127
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95151
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90005
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9126
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86377
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,84.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,85.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,115.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,117.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87283
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.07762
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87903
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80484
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95511
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97671
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87729
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91809
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97021
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81973
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93057
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83111
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,85.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,86.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,115.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,117.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90347
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.11882
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88919
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78387
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95483
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98526
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
