Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87155
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93884
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95645
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8406
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92804
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85006
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,89.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,89.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,109.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,109.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-137.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90204
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.02055
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86563
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80185
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95346
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97598
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8407
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90091
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95962
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92132
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94864
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85437
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,87.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,87.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,111.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,111.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91571
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.13725
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87109
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76684
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95758
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98248
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91928
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93036
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94958
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93036
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92065
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85641
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,93.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,93.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,40.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,40.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,110.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,110.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93265
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.10527
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89004
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79995
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96274
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97803
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87802
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93332
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9559
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90188
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94958
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78604
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,96.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,96.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,42.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,110.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,112.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,15.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9473
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.14189
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89102
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,60.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
