Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80206
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94461
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86801
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93066
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96851
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.93
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89593
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90793
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76236
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,99.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,100.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,41.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,111.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,115.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.68
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94495
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.28814
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88492
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,65.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79654
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95505
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97409
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87097
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97601
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96054
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9462
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89822
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94333
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,108.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,108.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,127.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,127.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93118
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.12621
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87887
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80029
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93005
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96051
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90649
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97098
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95828
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87814
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88473
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,102.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,102.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,84.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,84.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,112.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,113.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94513
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16448
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89899
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78021
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94907
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95669
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91125
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92828
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97348
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86816
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92374
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91336
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
