Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,100.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,101.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,139.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,139.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94385
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.18434
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90137
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85678
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96362
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89456
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97974
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96921
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8529
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87408
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94104
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,104.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,104.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,141.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,141.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-52.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98383
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.13524
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87289
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,113.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,113.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,113.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85876
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92157
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88977
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96121
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96619
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96735
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97705
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86996
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85156
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,185.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,186.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,50.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,50.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,116.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,116.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91827
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.06349
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8836
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,59.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8566
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93664
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95026
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86093
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96732
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96808
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85437
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96298
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91815
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,102.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,103.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,52.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,52.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,128.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,128.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89691
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.1465
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.905
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,59.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81244
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97409
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95746
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90011
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94549
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92709
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
