Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84717
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93088
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86487
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,102.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,102.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,47.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,105.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,105.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,72.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8967
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.08818
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91022
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87823
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96814
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91638
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92532
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92099
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91049
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93118
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89014
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,103.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,108.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,52.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,52.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,103.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,103.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91189
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.05904
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95499
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86609
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99127
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96905
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89947
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93912
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94971
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86526
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94498
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94974
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,100.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,102.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,53.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,53.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,134.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,134.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91885
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16301
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95572
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,60.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76666
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95691
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98505
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9046
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94717
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95175
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89773
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94836
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94446
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,105.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,105.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,53.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,53.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,147.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,147.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-66.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90884
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.04176
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91693
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,61.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79831
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98691
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
