Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91553
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94052
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9198
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85736
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92294
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9714
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,104.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,114.12
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,60.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,60.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,127.75
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,128.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94504
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22795
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94931
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,81.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97781
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99139
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87753
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97812
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94214
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88373
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8948
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,177.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,177.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,73.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,73.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,144.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,144.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94974
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.20217
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95749
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,92.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,92.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94534
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97266
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94858
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96762
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97079
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95093
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9595
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95077
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90637
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,179.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,180.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,66.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,66.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,132.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,132.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96249
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.15315
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95236
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,99.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,100.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89557
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93838
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88983
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9263
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95508
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92444
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95785
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,167.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,173.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,63.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,63.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,148.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,148.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96521
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.26476
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94772
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,95.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,96.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
