Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90274
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97485
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9422
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94263
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95398
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94418
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,181.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,181.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,70.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,70.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,172.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,172.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94018
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.27233
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93454
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,75.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89837
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94501
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95691
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93957
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96967
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97421
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94726
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92996
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,157.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,157.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,83.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,92.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,139.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,139.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96341
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22042
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91046
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,97.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,97.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9458
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98135
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88666
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95349
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94067
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91339
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89401
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,172.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,173.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,78.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,79.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,129.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,129.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95901
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.33291
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92035
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,96.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,97.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8916
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99628
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93103
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94189
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95404
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97256
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91647
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
