Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,179.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,179.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,94.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,94.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,138.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,151.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96078
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16539
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93878
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,107.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,107.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91406
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97775
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9722
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95419
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93036
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93793
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,209.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,210.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,86.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,87.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,138.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,138.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95264
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.35619
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97839
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,93.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,94.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,63.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98483
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97232
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96255
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95239
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,82.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98889
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92123
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95755
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,258.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,258.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,86.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,87.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,172.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,173.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95596
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.27849
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97836
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,93.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,94.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,65.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97711
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99756
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99005
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97363
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95541
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.944
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97113
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94397
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,224.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,225.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,109.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,110.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,179.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,179.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96048
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.28029
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95471
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,98.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,98.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97263
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95492
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95248
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9566
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
