Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9816
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95966
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95837
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,215.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,215.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,69.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,69.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,181.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,182.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97156
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.27962
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96219
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,108.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,114.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98987
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97552
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9743
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96741
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97916
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94482
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94885
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,252.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,257.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,96.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,97.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,191.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,192.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98349
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.31572
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9855
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,143.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,144.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,143.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,82.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,82.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98004
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97736
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96896
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97784
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,79.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90826
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94498
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,306.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,307.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,88.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,89.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,231.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,231.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98666
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.29714
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97552
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,164.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,167.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,164.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98727
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9704
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98734
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98093
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96109
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95612
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94034
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96075
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,289.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,292.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,80.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,81.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,185.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,185.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98441
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.3308
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9874
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,155.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,155.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,155.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,81.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98523
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9599
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98398
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
