Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98718
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97723
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,149.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,149.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,149.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96078
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98425
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96918
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,300.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,301.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,107.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,108.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,297.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,298.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98038
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.27379
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98227
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,134.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,135.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,134.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,72.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98587
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96768
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97131
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97253
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,107.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,110.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97681
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,325.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,329.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,112.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,113.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,217.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,217.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95923
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.26189
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97971
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,97.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,103.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,81.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,81.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98563
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99005
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98312
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95856
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98074
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98129
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,92.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94723
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96411
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,214.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,220.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,112.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,113.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,232.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,232.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96893
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.23876
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98596
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,112.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,112.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,112.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,90.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,92.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97394
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,73.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96225
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97345
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96976
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95373
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95007
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,247.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,256.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,122.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,126.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,229.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,231.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97906
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.31923
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97638
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,122.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,123.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,123.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
