Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,66.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98898
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99249
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97205
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96139
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,86.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95203
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93902
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98148
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,262.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,262.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,135.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,141.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,213.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,214.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96237
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.33919
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99112
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,110.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,111.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,97.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,97.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98471
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97897
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98511
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96201
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91617
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9631
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,252.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,252.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,134.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,134.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,253.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,253.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,43.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97421
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.23665
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99292
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,119.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,119.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,112.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,112.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97595
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98019
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98233
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93567
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,93.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96701
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96796
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,285.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,286.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,109.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,115.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,235.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,235.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96655
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.35982
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98947
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,111.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,112.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,92.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,92.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98111
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98627
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96594
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95465
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94824
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97208
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97754
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
