Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,231.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,232.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,112.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,112.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,233.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,233.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95734
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.23375
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97723
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,104.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,104.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,70.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97253
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,65.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97113
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98212
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,80.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,83.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94958
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98657
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.8
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,250.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,250.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,113.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,113.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,249.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,250.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9668
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.26549
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9791
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,122.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,123.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,123.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96805
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99033
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97806
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,101.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,101.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,94.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98025
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.3
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,313.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,314.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,119.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,119.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,251.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,252.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97592
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.27697
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98746
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,125.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,125.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,125.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,97.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,98.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9758
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9714
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9863
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98126
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,111.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,111.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97824
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,305.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,306.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,119.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,119.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,277.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,278.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98517
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.25447
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98093
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,159.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,159.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,159.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,77.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,77.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97238
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95981
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98483
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98505
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98608
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,89.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9801
