Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,296.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,296.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,119.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,119.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,273.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,273.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98383
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.39376
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98276
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,160.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,161.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,160.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,82.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,86.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98114
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96677
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97546
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97885
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96628
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,293.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,294.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,114.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,114.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,265.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,269.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98495
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.27498
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98053
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,161.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,162.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,161.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,74.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95654
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98596
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97671
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96039
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,279.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,280.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,127.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,137.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,250.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,255.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98209
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.27944
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98523
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,147.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,147.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,147.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,84.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94232
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97989
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97723
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99219
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98389
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,110.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,99.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98337
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,266.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,267.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,159.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,159.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,291.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,292.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97534
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.2217
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99002
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,137.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,137.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,137.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,94.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,99.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9848
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95734
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,75.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
