Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98483
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97308
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,71.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98883
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,97.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,321.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,322.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,136.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,136.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,288.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,293.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97736
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.27361
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98532
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,139.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,148.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,142.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,90.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,91.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97144
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96435
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98029
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98163
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,82.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,91.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90756
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92859
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,281.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,291.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,111.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,111.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,281.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,282.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98355
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.20528
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97733
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,164.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,165.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,164.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,70.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,76.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98114
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95987
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94647
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98618
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97107
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,98.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96567
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,337.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,338.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,116.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,116.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,240.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,242.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9848
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.30074
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9856
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,156.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,157.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,77.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95898
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94565
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96957
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,77.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,121.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,73.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96533
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,94.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.39
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,304.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,304.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,184.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,185.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,266.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,275.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98587
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.43197
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9895
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,167.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,173.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,170.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
