Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,92.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,96.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98721
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97891
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96054
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,81.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,115.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97333
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.27
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,322.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,329.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,172.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,172.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,257.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,263.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98526
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.31597
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99048
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,172.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,173.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,172.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,97.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,102.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97794
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93545
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96249
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98886
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,80.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,92.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,181.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,181.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,181.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9668
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.47
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.55
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.61
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,312.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,312.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,154.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,154.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,363.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,369.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98923
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24843
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99332
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,197.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,197.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,197.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,107.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,108.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,108.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9538
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93463
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9537
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9686
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,89.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,103.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97076
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.2
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.11
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.03
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,346.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,346.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,145.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,145.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,276.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,280.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98859
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.3026
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9931
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,170.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,171.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,170.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,111.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,111.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,111.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96442
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96316
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96527
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9779
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,70.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,93.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90362
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97876
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.73
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
