Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,286.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,288.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,175.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,177.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,262.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,263.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98746
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.37676
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99295
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,159.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,160.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,160.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,109.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,110.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96994
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96725
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97778
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98965
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97775
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,83.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,81.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96683
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.97
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.14
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.17
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,302.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,303.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,139.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,139.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,281.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,285.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98001
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.19554
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98953
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,143.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,143.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,102.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,105.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97736
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95361
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98355
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98193
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,100.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98141
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98703
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.22
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,264.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,265.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,130.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,131.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,290.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,294.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99194
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.46789
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98019
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,194.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,195.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,194.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,76.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97208
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99603
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9725
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96887
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,87.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,89.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.58
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,84.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,352.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,354.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,177.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,177.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,226.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,229.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98645
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.30404
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97479
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,164.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,164.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,164.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,75.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,80.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99442
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95789
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96478
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,78.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97369
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,95.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,94.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,74.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97488
