Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98242
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.61
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,366.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,366.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,133.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,133.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,230.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,236.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97415
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21248
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98282
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,117.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,118.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,118.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,87.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,91.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97937
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94614
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92679
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97446
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97549
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.97
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.89
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.97
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,253.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,253.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,117.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,118.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,239.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,244.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97946
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21233
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97833
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,131.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,136.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,133.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,85.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97275
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96939
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94418
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98932
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97613
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,82.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,100.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,279.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,285.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,109.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,110.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,269.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,270.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99014
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.33452
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98633
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,163.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,165.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,164.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,77.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,82.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92682
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95395
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98514
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94302
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,85.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96265
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96786
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,264.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,266.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,120.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,121.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,198.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,199.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97858
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24874
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9924
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,113.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,113.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,99.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,99.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94525
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99603
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9032
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
