Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97513
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95746
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96176
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,236.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,237.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,131.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,131.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,228.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,228.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98468
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.18709
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99286
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,130.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,131.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,131.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,119.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,126.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,123.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96728
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96753
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92395
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97684
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95889
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.34
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,265.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,266.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,114.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,114.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,265.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,272.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95718
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.2231
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97317
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,80.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,66.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98025
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97263
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89999
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98105
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96732
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,84.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97363
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97485
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,218.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,219.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,116.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,124.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,196.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,196.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98614
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24721
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9816
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,134.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,136.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,135.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,75.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96799
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88589
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97418
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98538
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98611
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,98.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,248.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,251.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,102.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,103.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,257.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,258.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9826
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.30608
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98517
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,127.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,132.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,129.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
