Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,72.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97537
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98947
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92068
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97342
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97128
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93671
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97201
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99561
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,244.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,249.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,120.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,121.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,207.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,208.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97592
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.17241
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98654
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,123.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,124.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,123.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,87.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,94.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94662
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94348
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97733
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96912
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96585
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96884
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94961
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,228.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,229.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,86.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,86.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,234.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,240.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98764
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.29909
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98325
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,137.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,138.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,138.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,76.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99002
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99069
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96399
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96707
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95264
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96854
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97879
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97772
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,278.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,279.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,84.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,84.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,216.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,217.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98495
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24889
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98611
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,133.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,134.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,133.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,78.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.68
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96655
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96466
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8996
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96884
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96838
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97833
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97382
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98242
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
